Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
253677,Middle Hill Bincombe,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,14.7
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
