Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
253677,Middle Hill Bincombe,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
253677,Middle Hill Bincombe,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
253677,Middle Hill Bincombe,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
253677,Middle Hill Bincombe,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
