Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
253677,Middle Hill Bincombe,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
253677,Middle Hill Bincombe,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
253677,Middle Hill Bincombe,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
253677,Middle Hill Bincombe,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
253677,Middle Hill Bincombe,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
253677,Middle Hill Bincombe,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253677,Middle Hill Bincombe,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.4
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
253677,Middle Hill Bincombe,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,13.2
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
253677,Middle Hill Bincombe,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
