Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
253677,Middle Hill Bincombe,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
253677,Middle Hill Bincombe,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
253677,Middle Hill Bincombe,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.16
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
253677,Middle Hill Bincombe,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.76
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
253677,Middle Hill Bincombe,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
253677,Middle Hill Bincombe,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.45
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
253677,Middle Hill Bincombe,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,12.7
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
253677,Middle Hill Bincombe,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
253677,Middle Hill Bincombe,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.86
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
