Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
253677,Middle Hill Bincombe,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
253677,Middle Hill Bincombe,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
253677,Middle Hill Bincombe,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
253677,Middle Hill Bincombe,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
253677,Middle Hill Bincombe,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
253677,Middle Hill Bincombe,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,12.2
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
253677,Middle Hill Bincombe,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
253677,Middle Hill Bincombe,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
253677,Middle Hill Bincombe,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
