Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
253677,Middle Hill Bincombe,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
253677,Middle Hill Bincombe,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
253677,Middle Hill Bincombe,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
253677,Middle Hill Bincombe,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
253677,Middle Hill Bincombe,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,11.9
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
253677,Middle Hill Bincombe,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,11.9
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
253677,Middle Hill Bincombe,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,11.9
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
253677,Middle Hill Bincombe,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,11.9
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
253677,Middle Hill Bincombe,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
