Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,11.9
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
253677,Middle Hill Bincombe,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,11.8
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,11.8
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
253677,Middle Hill Bincombe,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,11.8
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
253677,Middle Hill Bincombe,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,11.8
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
253677,Middle Hill Bincombe,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,11.7
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
253677,Middle Hill Bincombe,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,11.7
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
253677,Middle Hill Bincombe,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,11.6
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,11.6
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
