Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,11.5
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,11.5
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
253677,Middle Hill Bincombe,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.78
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,11.4
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
253677,Middle Hill Bincombe,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,11.4
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
253677,Middle Hill Bincombe,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.68
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,11.2
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.65
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,11.1
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
253677,Middle Hill Bincombe,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.52
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.54
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,11.1
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
253677,Middle Hill Bincombe,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.76
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.91
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,11.0
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
