Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,10.9
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
253677,Middle Hill Bincombe,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.68
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,10.9
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
253677,Middle Hill Bincombe,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.62
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.56
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,10.8
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.67
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.68
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,10.7
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
253677,Middle Hill Bincombe,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.54
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,10.7
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
253677,Middle Hill Bincombe,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.31
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,10.6
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.29
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.78
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,10.6
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.52
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
253677,Middle Hill Bincombe,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
