Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
253677,Middle Hill Bincombe,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
253677,Middle Hill Bincombe,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
253677,Middle Hill Bincombe,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
