Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
253677,Middle Hill Bincombe,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
253677,Middle Hill Bincombe,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
253677,Middle Hill Bincombe,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,10.3
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
253677,Middle Hill Bincombe,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
253677,Middle Hill Bincombe,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
253677,Middle Hill Bincombe,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
