Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
253677,Middle Hill Bincombe,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
253677,Middle Hill Bincombe,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
253677,Middle Hill Bincombe,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
253677,Middle Hill Bincombe,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,10.6
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,10.6
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,10.6
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,10.7
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
