Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,10.8
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,10.8
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,10.8
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.85
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,10.9
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,10.9
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,10.9
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,10.9
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,11.0
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,11.0
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
