Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,11.0
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,11.1
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,11.1
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,11.2
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,11.2
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
253677,Middle Hill Bincombe,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
253677,Middle Hill Bincombe,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,11.4
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
