Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,11.4
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,11.5
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,11.5
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,11.5
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,11.5
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,11.6
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,11.6
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
253677,Middle Hill Bincombe,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,11.7
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
253677,Middle Hill Bincombe,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,11.8
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
