Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,11.8
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,11.9
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,11.9
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,11.9
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
253677,Middle Hill Bincombe,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
253677,Middle Hill Bincombe,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
253677,Middle Hill Bincombe,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,12.2
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
253677,Middle Hill Bincombe,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.09
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
