Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,11.4
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,11.4
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,11.5
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,11.5
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,11.6
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,11.6
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
