Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,11.7
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
253677,Middle Hill Bincombe,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,11.8
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,11.8
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,11.9
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,11.9
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
253677,Middle Hill Bincombe,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
