Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,12.2
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
253677,Middle Hill Bincombe,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,12.2
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
253677,Middle Hill Bincombe,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
253677,Middle Hill Bincombe,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
253677,Middle Hill Bincombe,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
253677,Middle Hill Bincombe,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
253677,Middle Hill Bincombe,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
253677,Middle Hill Bincombe,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
253677,Middle Hill Bincombe,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
253677,Middle Hill Bincombe,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
