Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
253677,Middle Hill Bincombe,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
253677,Middle Hill Bincombe,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
253677,Middle Hill Bincombe,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
253677,Middle Hill Bincombe,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
253677,Middle Hill Bincombe,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
253677,Middle Hill Bincombe,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
253677,Middle Hill Bincombe,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
253677,Middle Hill Bincombe,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
253677,Middle Hill Bincombe,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
