Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.39
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
253677,Middle Hill Bincombe,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
253677,Middle Hill Bincombe,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
253677,Middle Hill Bincombe,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
253677,Middle Hill Bincombe,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
253677,Middle Hill Bincombe,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
253677,Middle Hill Bincombe,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
253677,Middle Hill Bincombe,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
253677,Middle Hill Bincombe,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
253677,Middle Hill Bincombe,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
