Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
253677,Middle Hill Bincombe,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
253677,Middle Hill Bincombe,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
253677,Middle Hill Bincombe,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
