Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
253677,Middle Hill Bincombe,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
253677,Middle Hill Bincombe,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
