Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,12.2
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,12.2
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,12.2
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,12.2
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
253677,Middle Hill Bincombe,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
253677,Middle Hill Bincombe,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
