Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
253677,Middle Hill Bincombe,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
253677,Middle Hill Bincombe,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
253677,Middle Hill Bincombe,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
253677,Middle Hill Bincombe,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
253677,Middle Hill Bincombe,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
253677,Middle Hill Bincombe,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
253677,Middle Hill Bincombe,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
253677,Middle Hill Bincombe,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
