Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
253677,Middle Hill Bincombe,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
253677,Middle Hill Bincombe,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
253677,Middle Hill Bincombe,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
253677,Middle Hill Bincombe,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
253677,Middle Hill Bincombe,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
253677,Middle Hill Bincombe,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
253677,Middle Hill Bincombe,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
