Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
253677,Middle Hill Bincombe,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
253677,Middle Hill Bincombe,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
253677,Middle Hill Bincombe,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
