Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
253677,Middle Hill Bincombe,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
253677,Middle Hill Bincombe,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,12.2
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
253677,Middle Hill Bincombe,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,12.2
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
