Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.87
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
