Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.53
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,12.7
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,12.7
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
