Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
