Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,13.2
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.53
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
253677,Middle Hill Bincombe,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,13.2
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
253677,Middle Hill Bincombe,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,13.3
