Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
253677,Middle Hill Bincombe,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
253677,Middle Hill Bincombe,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,10.9
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,10.9
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,10.9
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.59
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,10.9
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,11.0
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
253677,Middle Hill Bincombe,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
