Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,11.0
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,11.0
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
253677,Middle Hill Bincombe,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,11.1
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
253677,Middle Hill Bincombe,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,11.1
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,11.1
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,11.1
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,11.2
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,11.2
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
253677,Middle Hill Bincombe,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,11.2
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
253677,Middle Hill Bincombe,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
