Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
253677,Middle Hill Bincombe,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
253677,Middle Hill Bincombe,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
253677,Middle Hill Bincombe,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
253677,Middle Hill Bincombe,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
253677,Middle Hill Bincombe,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
253677,Middle Hill Bincombe,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
253677,Middle Hill Bincombe,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
