Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
253677,Middle Hill Bincombe,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
253677,Middle Hill Bincombe,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,11.2
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
253677,Middle Hill Bincombe,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,11.2
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
253677,Middle Hill Bincombe,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,11.1
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
253677,Middle Hill Bincombe,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,11.1
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
253677,Middle Hill Bincombe,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,11.1
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
253677,Middle Hill Bincombe,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,11.1
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
253677,Middle Hill Bincombe,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,11.0
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
253677,Middle Hill Bincombe,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
