Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,11.0
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
253677,Middle Hill Bincombe,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,11.0
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
253677,Middle Hill Bincombe,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,10.9
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
253677,Middle Hill Bincombe,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,10.9
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
253677,Middle Hill Bincombe,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,10.8
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
253677,Middle Hill Bincombe,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,10.8
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
253677,Middle Hill Bincombe,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,10.8
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
253677,Middle Hill Bincombe,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,10.8
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
253677,Middle Hill Bincombe,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,10.8
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
253677,Middle Hill Bincombe,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
