Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,10.7
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
253677,Middle Hill Bincombe,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,10.7
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
253677,Middle Hill Bincombe,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,10.6
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
253677,Middle Hill Bincombe,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,10.6
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
253677,Middle Hill Bincombe,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,10.6
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
253677,Middle Hill Bincombe,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,10.6
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
253677,Middle Hill Bincombe,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,10.6
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
253677,Middle Hill Bincombe,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
