Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
253677,Middle Hill Bincombe,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
253677,Middle Hill Bincombe,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.34
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,10.3
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
253677,Middle Hill Bincombe,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,10.3
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
253677,Middle Hill Bincombe,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.56
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,10.3
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
253677,Middle Hill Bincombe,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.85
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
