Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,10.2
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
253677,Middle Hill Bincombe,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.86
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,10.1
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
253677,Middle Hill Bincombe,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,10.1
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
253677,Middle Hill Bincombe,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.51
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.82
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,10.0
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
253677,Middle Hill Bincombe,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.81
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,10.0
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,10.0
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
253677,Middle Hill Bincombe,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,9.9
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
253677,Middle Hill Bincombe,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.76
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.18
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,9.9
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
253677,Middle Hill Bincombe,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.43
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.73
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.16
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,9.8
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
253677,Middle Hill Bincombe,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.56
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.71
