Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.08
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,9.7
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
253677,Middle Hill Bincombe,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.3
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.95
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
253677,Middle Hill Bincombe,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.88
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
253677,Middle Hill Bincombe,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.52
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.72
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,9.5
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
253677,Middle Hill Bincombe,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.83
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,9.5
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.16
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.9
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,9.5
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.15
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,9.4
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
253677,Middle Hill Bincombe,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,9.4
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
253677,Middle Hill Bincombe,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.77
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,9.4
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
253677,Middle Hill Bincombe,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
