Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.83
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,9.3
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
253677,Middle Hill Bincombe,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,9.3
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
253677,Middle Hill Bincombe,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,9.3
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
253677,Middle Hill Bincombe,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.5
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.82
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,9.3
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
253677,Middle Hill Bincombe,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.42
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.76
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,9.3
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
253677,Middle Hill Bincombe,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,9.3
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
253677,Middle Hill Bincombe,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,9.3
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.76
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
253677,Middle Hill Bincombe,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,9.3
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,9.3
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
253677,Middle Hill Bincombe,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
