Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.47
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,9.3
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,9.3
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
253677,Middle Hill Bincombe,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,9.3
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
253677,Middle Hill Bincombe,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,9.3
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
253677,Middle Hill Bincombe,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,9.3
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,9.3
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
253677,Middle Hill Bincombe,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,9.3
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,9.3
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,9.3
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
253677,Middle Hill Bincombe,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
