Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,9.3
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
253677,Middle Hill Bincombe,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,9.4
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
253677,Middle Hill Bincombe,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,9.4
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
253677,Middle Hill Bincombe,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,9.4
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
253677,Middle Hill Bincombe,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,9.4
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
253677,Middle Hill Bincombe,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,9.4
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
253677,Middle Hill Bincombe,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,9.4
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,9.5
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
253677,Middle Hill Bincombe,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,9.5
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
