Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,9.5
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,9.5
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,9.7
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,9.8
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,9.8
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
