Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,9.9
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,9.9
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,9.9
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,10.0
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,10.0
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,10.0
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,10.1
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,10.1
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,10.2
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
