Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,10.3
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,10.3
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,10.6
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,10.6
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
