Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,10.7
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,10.8
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.37
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,10.8
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,10.9
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,10.9
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,10.9
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,11.0
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,11.0
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,11.1
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
