Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,11.1
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,11.2
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
