Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
253677,Middle Hill Bincombe,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
253677,Middle Hill Bincombe,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
253677,Middle Hill Bincombe,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
253677,Middle Hill Bincombe,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
