Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
253677,Middle Hill Bincombe,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,12.4
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
253677,Middle Hill Bincombe,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
253677,Middle Hill Bincombe,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
253677,Middle Hill Bincombe,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
253677,Middle Hill Bincombe,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
253677,Middle Hill Bincombe,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
253677,Middle Hill Bincombe,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
253677,Middle Hill Bincombe,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
253677,Middle Hill Bincombe,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
