Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,12.3
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
253677,Middle Hill Bincombe,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,12.2
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
253677,Middle Hill Bincombe,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,12.2
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
253677,Middle Hill Bincombe,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
253677,Middle Hill Bincombe,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
253677,Middle Hill Bincombe,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,12.1
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
253677,Middle Hill Bincombe,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
253677,Middle Hill Bincombe,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
253677,Middle Hill Bincombe,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.11
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,12.0
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
253677,Middle Hill Bincombe,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
