Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,11.9
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
253677,Middle Hill Bincombe,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,11.9
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
253677,Middle Hill Bincombe,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,11.9
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
253677,Middle Hill Bincombe,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,11.8
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
253677,Middle Hill Bincombe,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,11.8
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
253677,Middle Hill Bincombe,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,11.7
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
253677,Middle Hill Bincombe,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,11.6
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
253677,Middle Hill Bincombe,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,11.6
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
253677,Middle Hill Bincombe,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,11.5
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
253677,Middle Hill Bincombe,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
