Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,11.5
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
253677,Middle Hill Bincombe,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,11.5
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
253677,Middle Hill Bincombe,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,11.4
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
253677,Middle Hill Bincombe,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,11.4
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
253677,Middle Hill Bincombe,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,11.4
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
253677,Middle Hill Bincombe,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,11.4
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
253677,Middle Hill Bincombe,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
253677,Middle Hill Bincombe,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,11.3
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
