Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,11.2
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,11.2
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,11.1
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,11.1
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,11.1
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,11.0
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
253677,Middle Hill Bincombe,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,11.0
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
253677,Middle Hill Bincombe,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,10.9
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.7
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.55
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,10.9
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
