Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.61
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,10.8
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.73
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,10.8
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
253677,Middle Hill Bincombe,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.78
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,10.7
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.88
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.6
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.46
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,10.6
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.41
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.5
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.28
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.56
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,10.3
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
