Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.89
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,10.3
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.35
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,10.2
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.45
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,10.1
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
253677,Middle Hill Bincombe,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,10.1
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
253677,Middle Hill Bincombe,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.88
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,10.0
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
253677,Middle Hill Bincombe,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,10.0
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
253677,Middle Hill Bincombe,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.06
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,9.9
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
253677,Middle Hill Bincombe,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.52
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,9.9
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
253677,Middle Hill Bincombe,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.91
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.43
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,9.9
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
