Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
253677,Middle Hill Bincombe,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.67
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,9.9
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.81
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,9.8
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
253677,Middle Hill Bincombe,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.73
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,9.8
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,9.8
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,9.7
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
253677,Middle Hill Bincombe,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.47
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,9.7
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
253677,Middle Hill Bincombe,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.5
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.62
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
