Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
253677,Middle Hill Bincombe,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
253677,Middle Hill Bincombe,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,9.5
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,9.5
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
253677,Middle Hill Bincombe,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,9.5
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
253677,Middle Hill Bincombe,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,9.5
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,9.5
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
