Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,9.5
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
253677,Middle Hill Bincombe,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
253677,Middle Hill Bincombe,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
253677,Middle Hill Bincombe,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,9.6
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
