Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,9.7
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,9.7
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,9.8
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
253677,Middle Hill Bincombe,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,9.8
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,9.8
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,9.8
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,9.9
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,9.9
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,9.9
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
