Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,9.9
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,10.0
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,10.0
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,10.0
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
253677,Middle Hill Bincombe,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,10.0
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
253677,Middle Hill Bincombe,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,10.0
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,10.1
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
253677,Middle Hill Bincombe,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,10.1
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,10.1
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
