Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.4
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,10.1
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,10.1
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,10.2
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.76
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,10.2
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,10.3
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,10.3
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,10.3
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.54
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,10.4
