Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,10.4
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,10.5
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,10.6
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,10.6
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,10.6
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
